Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,206.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,204.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,297.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,246.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,294.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,335.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,375.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,474.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,494.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,587.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97571
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9729
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95846
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99475
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,177.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.06
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77673
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,170.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,279.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,211.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,306.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,422.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,378.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,462.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,470.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,579.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,523.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97852
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96603
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81991
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,311.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,238.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,291.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,432.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,398.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,490.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,516.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,621.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,573.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
