Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97812
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9292
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,178.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,217.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.44
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81103
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,211.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,143.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,212.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,354.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,262.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,305.25
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,418.5
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,391.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,511.75
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,523.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,645.38
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,586.88
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97299
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97949
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96249
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86621
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.31
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74859
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,146.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,206.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,358.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,280.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,313.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,374.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,471.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,520.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,674.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96973
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97613
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95694
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92776
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.31
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77838
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
