Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,229.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,329.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,277.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,328.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,420.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,363.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,463.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,556.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,645.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,598.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97714
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97705
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96539
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,183.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,226.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93109
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93033
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,161.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,247.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,377.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,312.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,343.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,441.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,412.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,512.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,592.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,725.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,670.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97031
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9826
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Min),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96881
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,268.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,205.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95975
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,168.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90683
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,154.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,225.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,370.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,286.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,380.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,455.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,383.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,489.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,590.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,727.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,640.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
