Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97577
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98407
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99741
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,222.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,195.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93967
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89792
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,149.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,219.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,327.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,278.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,367.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,475.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,377.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,486.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,553.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,669.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,617.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97586
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98508
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97852
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,214.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94968
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90521
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91922
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,143.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,268.75
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,234.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,392.5
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,487.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.62
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,393.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,526.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,537.38
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,644.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,592.88
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.974
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96414
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,177.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,223.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92276
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89413
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91849
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
