Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,151.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,205.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,305.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,254.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,367.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,447.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,439.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,518.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,560.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,680.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,619.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98132
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97687
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Max),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94311
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,206.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96252
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92886
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,216.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,203.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,146.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,187.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,298.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,232.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,361.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,454.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,454.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,561.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,501.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,548.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,662.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,600.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97656
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97833
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Max),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93759
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,170.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,208.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93686
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90665
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94873
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,227.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,146.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,183.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,277.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,214.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,391.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,514.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,451.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,575.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,551.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,663.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,600.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98196
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98221
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
