Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94998
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,216.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,184.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92114
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9158
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9292
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,237.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,216.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,158.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,202.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,328.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,249.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,389.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,500.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,489.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,606.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,580.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,742.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,648.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97992
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96527
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99475
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,211.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94794
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90982
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92792
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,161.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,255.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,161.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,183.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,296.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,235.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,445.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,552.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,476.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,589.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,533.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,586.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,742.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,659.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98636
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98135
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Max),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,204.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97241
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,209.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,253.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,205.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91806
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90771
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92987
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
