Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,259.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,205.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,223.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,196.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,171.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,346.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,271.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,402.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,507.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,522.5
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,626.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,575.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,605.88
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,774.62
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,701.75
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98898
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97623
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,194.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,171.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,170.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,235.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,195.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92636
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91421
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94086
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,234.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,165.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,218.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,337.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,269.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,413.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,511.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,492.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,603.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,533.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,615.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,759.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,681.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98898
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Max),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,251.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,195.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95019
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99475
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,186.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,153.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,232.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,198.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93326
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89285
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95053
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,220.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,203.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,174.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,230.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,389.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,291.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,428.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,537.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,485.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,595.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,631.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,801.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,716.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Max),A,173.5
