Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,275.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,229.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95718
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,204.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,252.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,200.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,165.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93594
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93664
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,220.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,177.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,180.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,207.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,363.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,281.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,451.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,596.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,488.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,665.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,563.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,631.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,838.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,744.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99045
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Max),A,199.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,184.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,281.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,229.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96191
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,181.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,244.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,206.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92279
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93414
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,218.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,231.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,188.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,210.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,431.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,309.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,479.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,636.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,546.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,485.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,649.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,545.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,662.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,925.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,778.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Min),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Max),A,192.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,211.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,277.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,241.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93619
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99722
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,234.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,266.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94562
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92624
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
