Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,244.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,174.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,207.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,343.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,264.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,480.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,662.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,554.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,487.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,584.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,649.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,806.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,726.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Max),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,194.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,260.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,234.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,183.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,158.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93039
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99731
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,242.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,194.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,180.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8992
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9284
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,250.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,211.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,160.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,219.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,160.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,180.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,194.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,335.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,261.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,478.12
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,579.38
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,523.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,555.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,746.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,657.25
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,638.62
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,836.88
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,745.5
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99741
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Max),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,270.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,220.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93661
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99377
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,225.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,176.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.32
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91183
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93265
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,285.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,172.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,174.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,320.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,237.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,473.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,617.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,534.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,570.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,695.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,620.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,594.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,797.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,711.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99866
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98914
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Min),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Max),A,227.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,232.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,320.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,283.0
