Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95218
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,218.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,178.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,199.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91675
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,209.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,329.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,264.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,207.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,144.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,156.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,179.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,292.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,515.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,645.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,565.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,719.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,637.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,682.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,789.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,738.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9985
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Min),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Max),A,228.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,167.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,207.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,301.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,256.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94278
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,200.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,231.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,192.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90265
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,175.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,207.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,291.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,248.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,170.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,237.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,183.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,208.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,353.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,278.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,491.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,647.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,548.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,482.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,714.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,577.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,697.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,817.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,756.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98984
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Max),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,281.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,232.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93909
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,195.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,231.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,205.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.31
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92105
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
