Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,181.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,254.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,209.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,256.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,187.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,211.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,395.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,308.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,473.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,617.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,487.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,613.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,550.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,657.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,851.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,773.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98996
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Max),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,205.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,272.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,237.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93936
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,220.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,266.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,221.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96353
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88974
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,187.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,281.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,233.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,142.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,177.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,359.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,275.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,464.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,608.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,504.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,674.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,586.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,654.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,811.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,734.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,199.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,261.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,225.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,202.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,177.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94922
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,214.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,184.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,248.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,217.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93884
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.56
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8988
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,155.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,218.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,310.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,264.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,243.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.88
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,155.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,197.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,434.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,338.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,434.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,573.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,495.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,558.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,762.12
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,637.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,663.25
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,896.5
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,816.38
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Max),A,170.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,199.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,265.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,234.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,205.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
