Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97897
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,220.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,175.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,259.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,222.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89407
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,174.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89102
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,280.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,226.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,143.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,181.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,214.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,398.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,286.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,469.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,587.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,497.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,726.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,588.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,636.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,892.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,750.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99814
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98282
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Min),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Max),A,185.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,200.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,283.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,235.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97717
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,211.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,254.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,222.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90521
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,172.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89059
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,314.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,261.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,180.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,224.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,405.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,290.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,478.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,655.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,551.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,464.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,647.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,553.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,663.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,847.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,747.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99829
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98804
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Min),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Max),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,208.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,269.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,240.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,169.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9675
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,233.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,184.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,199.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,272.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,222.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91269
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89401
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
