Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,176.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,198.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,330.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,258.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,187.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,181.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,218.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,391.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,291.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,454.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,580.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,471.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,613.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,652.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,848.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,738.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98737
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Max),A,177.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,192.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,274.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,236.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.979
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98886
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,187.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,241.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95547
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9172
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,188.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,277.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,220.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,172.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,228.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,363.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,280.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,455.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,657.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,539.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,460.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,562.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,636.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,805.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,699.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99799
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98544
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Min),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,241.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,220.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98984
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,211.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,249.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,207.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93957
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93896
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,228.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,268.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,220.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,166.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,214.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,321.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,258.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,499.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,605.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,554.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,455.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,562.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,511.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,641.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,739.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,679.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98563
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98248
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Min),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Max),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,183.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,233.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,208.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
