Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,184.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,238.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,206.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89557
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,234.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,169.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,231.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,193.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,136.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,168.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,221.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,344.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,276.62
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,493.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,644.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,551.75
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,445.5
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,551.25
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,640.12
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,738.88
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,688.38
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98233
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Min),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,188.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,235.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,211.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97592
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,219.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,169.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,275.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92013
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,185.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88989
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,231.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,202.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,228.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,208.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,138.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,170.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,230.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,370.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,298.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,511.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,620.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,559.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,431.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,526.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,599.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,777.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,694.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97885
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,231.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99326
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,221.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.44
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92419
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94702
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,73.12
