Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,255.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,212.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,231.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,138.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,155.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,196.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,322.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,252.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,489.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,642.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,431.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,553.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,563.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,704.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,635.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99823
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97784
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Min),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Max),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,185.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,281.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,231.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,151.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,212.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95639
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,170.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92145
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95108
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,243.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,258.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,214.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,220.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,144.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,169.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,194.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,345.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,264.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,513.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,661.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,586.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,438.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,613.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,617.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,765.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,694.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Max),A,168.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,193.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,268.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,235.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,231.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,188.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95035
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92242
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94217
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,150.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,219.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,284.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,171.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,249.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,166.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,192.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,370.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,523.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,628.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,573.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,389.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,584.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,505.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,623.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,770.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,686.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98547
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Min),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Max),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,191.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,252.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,221.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
