Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,195.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90326
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,189.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87207
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9415
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,233.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,196.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,213.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,226.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,164.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,199.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,378.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,288.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,551.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,662.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,402.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,543.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,577.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,748.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,676.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99841
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9895
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Max),A,193.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,186.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,277.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,241.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97842
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93414
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8761
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92184
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,217.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,220.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,227.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,142.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,161.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,196.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,309.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,248.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,491.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,665.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,580.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,451.88
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,556.5
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,511.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,607.38
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,734.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,662.75
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99841
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9873
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Max),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,273.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,228.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,187.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,142.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88736
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90167
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,244.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,199.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
