Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,249.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,234.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,148.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,165.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,301.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,244.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,531.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,706.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,605.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,465.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,615.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,531.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,591.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,751.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,682.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99844
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99335
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Min),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Max),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,260.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,232.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.81
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91745
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.905
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,256.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,209.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,206.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99908
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,157.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,154.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,275.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,207.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,564.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,725.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,646.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,477.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,613.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,588.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,700.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,638.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99847
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Max),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,198.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,264.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,227.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,169.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92538
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87659
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88202
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,237.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,222.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,154.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,159.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,317.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,233.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,556.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,712.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,631.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,459.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,608.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,522.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,564.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,741.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,658.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98416
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Min),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Max),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,231.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,207.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
