Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,161.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.94
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90658
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89487
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,214.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,148.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,155.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,339.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,242.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,547.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,690.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,606.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,443.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,573.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,570.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,719.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,640.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Max),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,173.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,216.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,191.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96027
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89062
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92819
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,223.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,151.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,263.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,216.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,499.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,610.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,429.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,569.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,567.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,684.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,623.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Max),A,194.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,275.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,218.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89026
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91589
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91669
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,199.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,215.5
