Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99872
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,143.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,147.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,292.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,215.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,503.75
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,718.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,585.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,433.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,540.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,492.25
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,574.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,695.88
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,610.12
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99805
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98456
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Min),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,183.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,226.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,199.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99139
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8815
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,164.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92148
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90515
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,149.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,279.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,228.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,499.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,601.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,417.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,501.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,547.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,675.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,616.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98114
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Max),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,221.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,192.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98633
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85339
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91135
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91699
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,220.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,149.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,174.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,314.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,240.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,483.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,570.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,523.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,368.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,498.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,558.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,678.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,615.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9747
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Min),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Max),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,170.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,213.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,187.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98642
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
