Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,171.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94791
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90057
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,220.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,209.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,304.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,252.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,469.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,573.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,389.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,452.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,566.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,678.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,623.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Max),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,204.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,183.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96698
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90344
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87771
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,208.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,263.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,203.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,492.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,630.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,540.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,412.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,478.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,517.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,614.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97394
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9798
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Min),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,203.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,181.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92483
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84265
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,284.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
