Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,314.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,198.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,485.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,604.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,388.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,512.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,497.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,693.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97385
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Min),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,208.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,189.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94873
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91693
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85177
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,194.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,168.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,272.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,219.25
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,467.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,556.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,507.62
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,383.38
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,493.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,504.75
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,662.5
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,579.12
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97818
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Min),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96304
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.94
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91775
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94412
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84933
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99872
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,247.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,190.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,436.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,535.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,383.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,496.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,510.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,599.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,547.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98804
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9808
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,194.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,169.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,62.0
