Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9079
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95773
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85266
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,447.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,569.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,440.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,554.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,490.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,600.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97418
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,189.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98914
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93298
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.87
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.37
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87478
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95889
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88437
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99908
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,211.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,434.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,552.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,429.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,502.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,472.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,602.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9736
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,194.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90701
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89789
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
