Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99915
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,226.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,480.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,577.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,430.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,505.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,449.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,608.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97211
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Min),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Max),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,172.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87921
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89087
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88495
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,218.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,445.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,554.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,410.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,503.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,481.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,586.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99799
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Max),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94598
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,164.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,192.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91113
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,213.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99908
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,228.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,475.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,577.5
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,459.75
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,607.25
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.62
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,481.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,638.38
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,548.88
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
