Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88467
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95978
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.32
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88785
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91183
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,209.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99911
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,238.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,456.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,593.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,433.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,573.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,496.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,511.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,636.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,574.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98379
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,189.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92267
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96353
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,200.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.94
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89786
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95749
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,237.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99899
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,261.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,462.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,609.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,525.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,448.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,540.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,494.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,531.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,657.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,579.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98337
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97931
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,178.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98029
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85071
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,186.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89398
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99908
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
