Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,266.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,213.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,467.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,562.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,387.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,514.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,512.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,661.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96847
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,158.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.81
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8742
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.94
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87247
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92178
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,255.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,461.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,546.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,380.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,543.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,468.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,614.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,535.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98737
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97418
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,161.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98389
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,151.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.07
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82614
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,160.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8771
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99908
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,148.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,280.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,229.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,435.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,536.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,387.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,500.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,556.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,662.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,610.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98898
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97656
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98996
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97916
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
