Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93457
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.56
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88379
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,143.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,171.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,315.12
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,241.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,438.62
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,551.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,376.75
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,496.38
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,493.88
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,655.25
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,590.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9855
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9823
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,199.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97876
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91995
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,148.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,188.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,309.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,237.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,459.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,560.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,352.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,510.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,534.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,681.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,608.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98285
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98145
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Max),A,168.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,228.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97952
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,179.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91281
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,206.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
