Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,184.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,306.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,251.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,477.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,584.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,521.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,343.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,484.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,542.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,668.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,597.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95926
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,224.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98163
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94849
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88135
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,261.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99915
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99957
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,153.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,299.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,213.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,449.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,600.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,508.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,414.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,553.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,507.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,731.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,633.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9696
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Max),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,169.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85791
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,249.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,443.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,535.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,362.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,520.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,517.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,605.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96619
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97266
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
