Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,136.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,237.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,438.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,548.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,381.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,498.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,483.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,612.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97638
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97687
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95111
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,200.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.69
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86767
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,184.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,142.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,231.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,186.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,427.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,536.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,423.75
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,565.62
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,526.38
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,640.5
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,582.25
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97336
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98383
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90472
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94662
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,244.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
