Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,149.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,260.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,189.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,427.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,527.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,474.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,596.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,531.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,572.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,680.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,612.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97079
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98025
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98785
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93365
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,148.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86841
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99905
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95358
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,155.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,185.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,285.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,234.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,414.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,509.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,445.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,544.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,583.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,695.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,636.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97693
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97418
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9913
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9227
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8992
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99945
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,211.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,142.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,267.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,197.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,392.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,495.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,451.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,547.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,521.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,664.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,586.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9859
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95148
