Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86545
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99857
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94336
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,209.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,147.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,175.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,284.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,220.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,371.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,458.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,434.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,561.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,558.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,675.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,192.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.44
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89035
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99838
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,160.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,189.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,370.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,270.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,375.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,477.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,416.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,564.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,580.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,748.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,659.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,167.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99002
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,191.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.82
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85946
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,187.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
