Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,162.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,214.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,336.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,277.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,371.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,489.88
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,427.25
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,565.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.62
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,622.38
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,714.5
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,667.12
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98685
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,175.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,165.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,172.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,228.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,351.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,300.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,370.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,494.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,461.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,619.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,519.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,655.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,768.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,708.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,158.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99213
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99731
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88553
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95926
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,226.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,238.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,168.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,228.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,349.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,283.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,390.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,522.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,426.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,612.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,653.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,768.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,696.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98511
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,187.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93008
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
