Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,190.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,213.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88171
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,171.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,256.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,364.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,297.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,374.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,500.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,433.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,568.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,505.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,662.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,763.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,706.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97076
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91522
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,197.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,220.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86465
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99884
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94705
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99963
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,163.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,362.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,268.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,371.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,505.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,440.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,557.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,503.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,590.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,778.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,670.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9779
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,185.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93671
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,191.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.93
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89432
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
