Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,156.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,325.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,258.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,397.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,507.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,401.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,554.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,575.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,714.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,641.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96307
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,181.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,182.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,205.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.44
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87738
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,242.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,372.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,293.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,404.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,515.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,403.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,517.5
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.88
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,629.75
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,747.38
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,688.25
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96695
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98517
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Max),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9953
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87646
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,162.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,239.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,312.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,273.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,409.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,545.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,421.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,500.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,631.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,721.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,667.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9791
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,196.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,102.75
