Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,175.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.19
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85364
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,220.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,248.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,172.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,199.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,384.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,299.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,410.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,577.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,404.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,513.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,612.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,781.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,710.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98419
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,215.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9921
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.69
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86004
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,218.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,155.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,186.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,329.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,230.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,429.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,606.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,521.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,393.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,510.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,583.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,698.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,635.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,203.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,184.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
