Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,171.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,250.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,396.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,322.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,417.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,575.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,495.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,346.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,498.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,624.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,798.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,704.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98834
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,183.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,174.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,213.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,177.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90649
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,176.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,261.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,423.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,334.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,421.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,510.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,378.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,502.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,625.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,833.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,725.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97818
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,207.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,183.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96674
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88153
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,160.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,225.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,352.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,291.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,359.62
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,508.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.75
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,334.88
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,458.5
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.25
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,568.12
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,752.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,659.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9758
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Max),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,198.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94784
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
