Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.56
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90213
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89755
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,138.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,188.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,309.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,255.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,283.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,417.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,333.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,431.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,506.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,626.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,571.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98788
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,182.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95016
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93042
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90964
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,184.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,284.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,232.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,289.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,426.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,353.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,465.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,516.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,610.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,202.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,171.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,199.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.56
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90625
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
