Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,338.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,241.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,336.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,507.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,315.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,472.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,524.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,672.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,582.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,200.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,224.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,202.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,208.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87778
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,147.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,218.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,387.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,297.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,276.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,439.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,295.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,470.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,539.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,716.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,609.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98279
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9368
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.06
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90607
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84598
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,175.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,345.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,256.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,305.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,414.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,312.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,467.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,506.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,698.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,579.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9574
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,201.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93802
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
