Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93561
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95959
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8696
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,326.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,221.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,267.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,372.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,369.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,496.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.88
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,474.75
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,613.62
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.25
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89163
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99298
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.69
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92773
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92084
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,139.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,191.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,348.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,286.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,374.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,349.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,467.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,474.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,678.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98474
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,197.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96442
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,203.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,175.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95764
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91049
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,311.88
