Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,239.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,287.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,454.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,361.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,463.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,466.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,632.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,558.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98206
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9863
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98163
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,208.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89599
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,270.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,182.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,339.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,456.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,321.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,426.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,423.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,556.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98087
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89526
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,200.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,232.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93533
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91394
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96155
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,328.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,255.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,319.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,390.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,255.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,407.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,432.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,635.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97769
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97433
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,207.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89746
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98502
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,193.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9599
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
