Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9043
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,274.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,327.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,442.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,245.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,449.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,430.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,556.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96942
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98447
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,182.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92486
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,160.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,187.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86618
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92557
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91351
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,280.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,195.12
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,312.62
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,413.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,296.5
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,406.75
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.88
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,426.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,567.38
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9707
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96863
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Max),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91775
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98743
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81784
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92862
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89593
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,223.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,328.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,410.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,273.12
