Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,442.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,391.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,481.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97516
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96527
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92627
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92844
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91116
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91952
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,235.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,307.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,395.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,263.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,352.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,364.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,479.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96619
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97363
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Max),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90439
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,189.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88421
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91879
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.884
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95938
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,249.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,186.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,264.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,344.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,259.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,339.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,374.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,475.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96442
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95737
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Max),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91037
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,181.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92093
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95303
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92276
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
