Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86792
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94031
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,238.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,245.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,355.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,270.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,344.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,343.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,469.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95901
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96329
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Min),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91504
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,208.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86194
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95886
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88305
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94626
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96078
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,236.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,251.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,326.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,265.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,354.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,375.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,486.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95038
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97144
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92837
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98785
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82898
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91012
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91855
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.13
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84295
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93213
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,251.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,210.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,239.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,300.5
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,204.75
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,292.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,383.88
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,447.62
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.62
