Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96399
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97522
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Max),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,186.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90655
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,192.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,167.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91543
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92163
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84533
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92071
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.854
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,271.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,228.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,230.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,335.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,197.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,254.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,380.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,483.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96561
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97339
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89209
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,184.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93164
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.13
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85611
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93075
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85672
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,285.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,202.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,229.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,318.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,205.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,273.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,360.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,445.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95047
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94568
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89923
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94345
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92624
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.87
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79678
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
