Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92764
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93518
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,272.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,245.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,341.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,258.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,349.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,444.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96274
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93841
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91431
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,183.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96866
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92169
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.06
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9509
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91092
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,233.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,248.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,301.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,219.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,292.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,333.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,420.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96512
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96353
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90616
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93106
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91638
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.56
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79617
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92081
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.43
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84283
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,168.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,293.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,213.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,252.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,319.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,250.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,358.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,468.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
