Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93188
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95868
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Min),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89059
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93805
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9303
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.87
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83828
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96237
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92807
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86651
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,242.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,240.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,287.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,277.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,346.25
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,412.12
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.62
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93008
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95218
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Max),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.19
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87765
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92633
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82199
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95651
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9317
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90393
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,244.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,290.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,215.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,290.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,343.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,406.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94846
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95535
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88717
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,196.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92709
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93121
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.94
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79333
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
