Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94351
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95041
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87997
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,247.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,237.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,288.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,210.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,294.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,355.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,437.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93884
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9588
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90323
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,210.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,243.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90967
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.43
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84912
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93478
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91931
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9454
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94769
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89175
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,174.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,303.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,228.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,242.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,304.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,196.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,249.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,360.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,499.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94885
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96246
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90533
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99734
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88443
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96481
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.69
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80206
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9252
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91598
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95865
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95264
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,244.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,232.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,309.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,255.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,340.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,448.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
