Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9534
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95142
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Max),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89764
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92874
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95282
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8287
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94641
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,142.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,212.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,241.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,314.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,219.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,270.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,349.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,410.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94571
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94998
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90372
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94293
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.44
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7854
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93014
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93433
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95303
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,259.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,185.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,253.25
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,302.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,221.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,274.12
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,348.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,459.38
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95837
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95486
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Max),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90607
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,178.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91623
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91708
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.81
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82406
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
