Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91528
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93756
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93524
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,227.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,250.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,344.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,203.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,258.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,326.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,405.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96722
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9581
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89883
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94345
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90155
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8313
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91519
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90225
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9292
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,201.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,251.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,308.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,199.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,275.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,326.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,407.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95438
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96292
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89935
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,185.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92886
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8981
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.31
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79724
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90561
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91772
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,204.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,253.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,326.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,223.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,289.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,339.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,422.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95953
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97079
