Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8894
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91446
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89975
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78546
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91638
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94226
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,230.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,263.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,322.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,215.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,275.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,341.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,433.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96234
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9664
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89776
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,190.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90646
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91189
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77624
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90262
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95203
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,257.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,194.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,262.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,356.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,219.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,272.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,349.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,447.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96246
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96646
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90332
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,184.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89596
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91019
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.44
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83099
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
