Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89718
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,259.5
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,322.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,226.75
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,285.62
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,349.12
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,443.88
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.38
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95682
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96561
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91199
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90036
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91217
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84451
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90942
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92361
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,221.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,265.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,310.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,216.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,284.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,350.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,426.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96136
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96698
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91315
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92883
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91406
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82507
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90307
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89303
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,231.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,195.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,269.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,326.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,219.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,275.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,373.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,440.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96014
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95966
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Max),A,107.5
