Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91156
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87613
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9241
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.13
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82376
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90381
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,245.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,293.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,334.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,240.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,291.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,358.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,439.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96258
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9563
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94104
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90927
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81811
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92419
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,240.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,184.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,301.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,382.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,246.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,315.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,374.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,452.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97324
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95789
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96707
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,186.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91949
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84863
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
