Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95261
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9364
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,216.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,311.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,366.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,264.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,321.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,361.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,451.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97208
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95499
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94128
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94314
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.56
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80871
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95496
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94928
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94745
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,204.75
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,169.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,301.38
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,387.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,255.12
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,322.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,363.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,441.88
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.25
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95798
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9574
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95337
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,175.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92047
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.81
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82138
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,192.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,302.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,366.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,263.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,328.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,357.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,430.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96652
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96426
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.25
