Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9458
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,151.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90417
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.63
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82242
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93094
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,201.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,299.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,354.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,278.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,363.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,367.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,449.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97259
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97055
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92993
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,182.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96576
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9108
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.57
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79355
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,226.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,295.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,381.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,291.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,371.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,374.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,451.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97073
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98032
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93799
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99594
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,207.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96133
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91946
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82419
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94961
