Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95612
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88376
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,275.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,197.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,368.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,277.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,333.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,402.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,531.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96069
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98074
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94342
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,181.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92874
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78839
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93716
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,171.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,280.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,216.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,284.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,407.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,266.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,358.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,412.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,516.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,468.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97162
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98071
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94687
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,151.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,192.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91696
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86664
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9378
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9064
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,248.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,203.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,276.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,339.25
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,276.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,346.5
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,399.75
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,498.12
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.88
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97751
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97226
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
