Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94058
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,201.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94318
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90997
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8493
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91949
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,241.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,198.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,278.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,327.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,283.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,339.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,395.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,496.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95962
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93762
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,190.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94595
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92557
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.31
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81314
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93863
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91626
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,235.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,272.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,337.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,304.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,359.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,421.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,499.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96268
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93716
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98993
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,185.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,158.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95596
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92966
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80487
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94119
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,46.38
