Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93277
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,171.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,271.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,220.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,236.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,305.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,306.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,380.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,416.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,517.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96905
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94824
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98703
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.94
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81524
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94382
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89645
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,199.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,296.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,241.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,242.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,330.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,295.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,366.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,445.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,552.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98853
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97253
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94781
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,198.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.44
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85629
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94296
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88348
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,204.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,285.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,239.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,250.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,301.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,311.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,378.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,458.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,550.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,498.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96777
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
