Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.828
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,251.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,199.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,283.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,405.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,322.12
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,427.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.88
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,435.62
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,571.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.25
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93512
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96139
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Max),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93774
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,195.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86648
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95694
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.06
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83127
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,185.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,313.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,243.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,310.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,386.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,217.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,292.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,389.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,517.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95639
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94931
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Max),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,184.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96158
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9863
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93039
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.69
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79385
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
