Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,186.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,274.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,229.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,316.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,394.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,241.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,330.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,495.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96191
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94803
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96594
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,189.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83487
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81497
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88833
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,302.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,234.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,304.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,378.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,263.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,342.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,423.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,528.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96249
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94931
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95389
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79181
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.37
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81738
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94879
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,215.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,347.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,265.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,312.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,420.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,270.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,328.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,457.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,589.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95401
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95706
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Min),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Max),A,155.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,200.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95679
