Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99252
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83474
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.13
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81628
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,204.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,209.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,311.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,251.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,328.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,413.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,276.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,333.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,463.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,584.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,496.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94003
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96439
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Max),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,191.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,170.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96237
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98682
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,181.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91205
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.69
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81418
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,200.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,313.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,238.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,322.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,423.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,297.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,379.25
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.62
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,456.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,572.12
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.88
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95087
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96735
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96188
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,179.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86679
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.19
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81454
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,142.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,243.75
