Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,329.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,253.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,333.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,409.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,293.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,443.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,500.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,635.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95486
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96225
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Max),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96164
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,198.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86822
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.87
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85238
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94867
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,206.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,294.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,248.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,330.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,437.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,318.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,438.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,480.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,588.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96683
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95026
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,182.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90637
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99362
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85342
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82452
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9303
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,196.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,267.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,225.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,326.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,454.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,337.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,414.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,472.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,557.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95962
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96002
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Min),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Max),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93301
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
