Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87109
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.87
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82187
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91748
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,219.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,305.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,260.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,330.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,336.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,400.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,508.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,586.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,548.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95691
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96591
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Min),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9382
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98404
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,192.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92898
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.31
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81524
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92291
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,214.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,210.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,303.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,252.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,377.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,510.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,329.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,437.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,504.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,603.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95065
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97226
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Min),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95779
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,186.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,224.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90787
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9292
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,199.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
