Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,139.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,299.38
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,246.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,380.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,509.25
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.75
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,359.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,447.12
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,503.5
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,622.88
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93841
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97571
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Max),A,161.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,216.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97433
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98218
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,183.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,213.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88894
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91785
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93484
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,218.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,139.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,209.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,347.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,258.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,384.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,487.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,353.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,436.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,526.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,627.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,569.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95569
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97565
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Max),A,188.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,239.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,194.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93756
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,148.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,228.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85672
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90481
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94223
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,183.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,224.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,154.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,220.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,356.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,282.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,427.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,540.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,354.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,485.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,548.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,740.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,631.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96756
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97827
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Max),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,242.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,192.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92795
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,140.88
