Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87875
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.56
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86395
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95639
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,224.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,183.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,218.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,151.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,208.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,346.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,264.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,395.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,539.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,468.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,405.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,519.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,575.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,719.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,624.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97058
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98181
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Min),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,195.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,171.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92612
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98624
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,195.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,155.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,229.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89917
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90796
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,215.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,183.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,155.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,195.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,375.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,281.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,377.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,500.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,396.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,510.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,564.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,706.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,636.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97089
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97104
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Min),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Max),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,225.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,186.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95837
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,209.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,246.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92767
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.19
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88156
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
