Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,347.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,230.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,408.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,535.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,356.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,544.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,494.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,707.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99475
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98181
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Max),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,186.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96002
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,184.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,244.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,208.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88724
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.19
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88391
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95395
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,244.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.25
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,168.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,245.75
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,418.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,324.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,374.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,500.38
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,422.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,548.88
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.62
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,607.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,787.5
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,686.12
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97629
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97568
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,171.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97705
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,189.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,235.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,210.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88559
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.81
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8898
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,179.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,225.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,222.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,165.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,233.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,418.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,314.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,398.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,527.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,449.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,378.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,548.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,589.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,752.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,682.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97952
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Max),A,165.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,241.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95966
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98914
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
